Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.3
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
213878,Charter Walk,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.43
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
