Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.51
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.5
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.33
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.24
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
213878,Charter Walk,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
213878,Charter Walk,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.36
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.29
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
213878,Charter Walk,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.16
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.89
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.97
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.36
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.66
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.7
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.16
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.66
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.15
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
