Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.96
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.22
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.94
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.17
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.64
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.55
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.1
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.6
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
213878,Charter Walk,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.26
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.63
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.57
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.82
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.51
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.3
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
213878,Charter Walk,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.01
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
213878,Charter Walk,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.31
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.07
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.91
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,29.7
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.13
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
213878,Charter Walk,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.78
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.83
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.56
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
213878,Charter Walk,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.63
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.27
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
213878,Charter Walk,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.43
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
213878,Charter Walk,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.1
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.66
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,30.4
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.24
