Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.54
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,30.7
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.28
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.9
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.2
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.81
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.06
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.84
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.57
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.27
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
213878,Charter Walk,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-13.45
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.96
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.04
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.28
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
213878,Charter Walk,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.37
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.71
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.04
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
213878,Charter Walk,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.38
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.55
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
213878,Charter Walk,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.01
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,32.3
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.32
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,32.7
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.01
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.82
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.29
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.76
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.2
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,33.4
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.08
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.93
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.87
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.0
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.18
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.06
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
