Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.0
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.97
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.45
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.36
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,36.0
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
213878,Charter Walk,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.4
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.34
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.24
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.59
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,36.5
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
213878,Charter Walk,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.94
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.25
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.57
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.65
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,36.9
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
213878,Charter Walk,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.23
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.13
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.2
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.5
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.01
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.81
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.58
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.8
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.28
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.4
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.9
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.46
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.47
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,38.3
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.94
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.6
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.89
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,38.6
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
213878,Charter Walk,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.41
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.04
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.51
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,39.0
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.44
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
213878,Charter Walk,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.85
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.53
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,39.2
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.46
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
213878,Charter Walk,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.52
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,39.4
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
