Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,39.5
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,39.3
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,39.5
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.59
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,39.9
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.54
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,40.1
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,40.2
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
213878,Charter Walk,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,40.4
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
213878,Charter Walk,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,40.5
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,40.6
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.6
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,40.4
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,40.2
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,40.2
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
