Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.24
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,40.8
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.51
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.57
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,40.9
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.15
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,40.3
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.07
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,39.5
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,39.6
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,39.8
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,39.7
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,40.0
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,40.2
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.22
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,40.2
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.2
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,39.7
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.43
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,39.1
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
