Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.59
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,38.5
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.83
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,38.0
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.51
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,37.5
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.1
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,36.8
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,36.2
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,35.9
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.43
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,35.4
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.9
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.5
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.0
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.4
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.94
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.56
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.8
