Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.09
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.2
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.09
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.71
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.16
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.9
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.28
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.4
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.4
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.08
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.06
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.93
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.87
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.72
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.56
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.28
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.99
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.31
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.88
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
