Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.02
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.54
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.73
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.44
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.28
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.61
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.63
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
213878,Charter Walk,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.62
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.4
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.12
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
