Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.18
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.62
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
213878,Charter Walk,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.39
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.0
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
213878,Charter Walk,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.55
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.96
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.15
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
213878,Charter Walk,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
213878,Charter Walk,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.27
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.58
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
