Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.51
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.14
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.54
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
