Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.6
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.93
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.37
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.76
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.84
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
213878,Charter Walk,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.07
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.44
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
213878,Charter Walk,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.11
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,25.7
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.77
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.68
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
213878,Charter Walk,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.13
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
213878,Charter Walk,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.22
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.94
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.11
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.07
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.02
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
213878,Charter Walk,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.54
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.48
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.16
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
213878,Charter Walk,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
