Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.91
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.78
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.52
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
213878,Charter Walk,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.68
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.42
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.57
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.68
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.67
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.35
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.22
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
213878,Charter Walk,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.59
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.84
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.74
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
213878,Charter Walk,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.71
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.15
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.35
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
213878,Charter Walk,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.75
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.54
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.59
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
213878,Charter Walk,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.99
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.71
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.58
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.18
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
213878,Charter Walk,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.22
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.95
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.91
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
213878,Charter Walk,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.36
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.85
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
