Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
213878,Charter Walk,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.22
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.32
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.52
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.05
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
213878,Charter Walk,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.68
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.34
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.37
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
213878,Charter Walk,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.03
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.41
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
213878,Charter Walk,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.03
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.15
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.13
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
213878,Charter Walk,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.09
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.18
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.68
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.9
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
213878,Charter Walk,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.71
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.95
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.55
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.6
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
213878,Charter Walk,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.92
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.86
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.1
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
213878,Charter Walk,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.47
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.67
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.79
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
213878,Charter Walk,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.85
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.55
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.93
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.29
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
213878,Charter Walk,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.78
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
213878,Charter Walk,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.87
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.35
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.01
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
