Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
213878,Charter Walk,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.04
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.87
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
213878,Charter Walk,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.63
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
213878,Charter Walk,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.51
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
213878,Charter Walk,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.66
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.16
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.9
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
213878,Charter Walk,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.8
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.27
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.19
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
213878,Charter Walk,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.87
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
213878,Charter Walk,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.78
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
213878,Charter Walk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.11
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
213878,Charter Walk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.01
