Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.58
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.19
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
213878,Charter Walk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.81
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,29.7
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.16
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
213878,Charter Walk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.61
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.35
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
213878,Charter Walk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.16
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.02
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.75
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.21
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
213878,Charter Walk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.16
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.41
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.49
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.44
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.46
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.94
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.54
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
