Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.23
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.0
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.75
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.64
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.01
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.28
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.9
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.6
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.17
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.6
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.35
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.35
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.36
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.9
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.29
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.38
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.6
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.36
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.17
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.34
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
