Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.57
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.04
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.82
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
213878,Charter Walk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.85
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.9
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.76
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.34
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
213878,Charter Walk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.4
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.77
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.98
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.69
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.72
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.77
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.81
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.35
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.86
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.19
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
213878,Charter Walk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.47
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.28
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.06
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.75
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.81
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
213878,Charter Walk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
