Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.77
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.14
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.12
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.9
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.89
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
213878,Charter Walk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,25.7
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
213878,Charter Walk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
213878,Charter Walk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.41
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.67
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.08
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
213878,Charter Walk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.51
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
213878,Charter Walk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
