Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.01
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,24.1
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.25
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.24
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
