Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
213878,Charter Walk,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
