Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.35
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.77
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
