Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.57
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.47
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.7
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.12
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.2
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
213878,Charter Walk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.26
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.83
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.49
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.5
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.3
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.2
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.39
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.72
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.57
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.37
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
213878,Charter Walk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.3
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.94
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.99
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.26
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.13
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.59
