Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
213878,Charter Walk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.42
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.22
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.14
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.06
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.92
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.52
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.77
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.82
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.54
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.81
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.04
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.55
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.76
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.98
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.39
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.48
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.68
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.24
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.42
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.1
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.85
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.4
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
213878,Charter Walk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.52
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.7
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
