Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
213878,Charter Walk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,32.2
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,32.2
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.75
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,32.4
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.37
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.36
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,32.7
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.36
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.12
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.27
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.93
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.42
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.38
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.3
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.73
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.42
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.6
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.44
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.5
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.99
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
