Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.75
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.6
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
213878,Charter Walk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.17
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.0
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.25
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
213878,Charter Walk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.73
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.99
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.2
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.16
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
213878,Charter Walk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.19
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.35
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.7
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.19
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.4
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,35.5
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.38
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.4
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,36.0
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,36.0
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,35.8
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.89
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.9
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.92
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,35.8
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.74
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.01
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,35.8
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.68
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.31
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,35.8
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.5
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
