Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
213878,Charter Walk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.23
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,34.9
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.62
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.0
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.5
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.9
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,35.8
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,35.9
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,36.1
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,36.3
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.95
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,36.3
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.22
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,35.9
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,35.5
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,35.9
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
