Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
213878,Charter Walk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.29
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,35.9
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.25
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.6
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,35.7
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.7
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.2
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,33.8
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.6
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,32.2
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.1
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
