Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.3
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.03
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.47
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.64
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.36
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.54
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.33
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.81
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.72
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.07
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
