Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.67
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.59
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.65
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.58
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.38
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
213878,Charter Walk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.0
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.41
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.08
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.87
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
213878,Charter Walk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.54
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.25
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
213878,Charter Walk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
213878,Charter Walk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
