Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,21.5
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,21.5
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.59
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,21.0
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,20.5
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.63
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,20.5
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,20.5
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.09
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,21.3
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
