Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.04
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,21.2
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,21.2
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,20.9
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.55
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,20.8
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,20.8
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,21.0
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
