Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.35
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.04
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.1
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.14
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.67
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
