Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.77
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.15
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.98
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
