Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.29
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.02
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.23
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.69
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.53
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.83
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.03
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.27
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.77
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.2
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.24
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.15
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.45
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.71
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.35
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
213878,Charter Walk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.64
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.89
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
213878,Charter Walk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
