Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.67
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.07
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
213878,Charter Walk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.38
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.36
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.45
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.04
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
213878,Charter Walk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.9
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.44
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.19
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.7
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
213878,Charter Walk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.89
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.07
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.45
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.23
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.24
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
213878,Charter Walk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.32
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.03
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.68
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.8
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.07
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.77
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.6
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.91
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.2
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
213878,Charter Walk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.33
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.66
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.16
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.56
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
213878,Charter Walk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.36
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.15
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.86
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.55
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.47
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
