Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.07
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.91
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.6
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
213878,Charter Walk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.46
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.39
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.79
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.71
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,30.4
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
213878,Charter Walk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.42
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.44
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.81
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,30.4
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.29
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
213878,Charter Walk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.91
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.13
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.21
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.56
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.74
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.6
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.49
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.31
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.8
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.5
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
213878,Charter Walk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.2
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,34.2
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
213878,Charter Walk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,34.6
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.91
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,34.9
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
