Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,35.1
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,35.4
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,35.8
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.91
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.91
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,36.2
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
213878,Charter Walk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.75
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.52
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,36.4
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.44
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
213878,Charter Walk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.2
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.67
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,36.4
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.59
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.17
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,37.0
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,37.4
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.82
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,37.5
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.17
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,37.3
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.06
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,37.1
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
