Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.23
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,36.9
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.33
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,36.8
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.09
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,36.3
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.05
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,36.3
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,36.8
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,36.7
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.52
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,36.4
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,36.5
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,36.7
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,36.7
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,36.5
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.9
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
