Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,36.2
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,36.0
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,36.1
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,35.8
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,35.2
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,34.9
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,34.4
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.7
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.22
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,32.0
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
