Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.7
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.62
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.99
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.43
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.87
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.69
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
