Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.91
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.35
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.81
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.84
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.41
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.29
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.4
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.33
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.25
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.72
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.49
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.34
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.22
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.47
