Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.02
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,22.7
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.2
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.81
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,21.9
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.26
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.11
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.5
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.62
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
213878,Charter Walk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
