Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.51
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.18
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.71
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.22
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.42
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.07
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.49
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.39
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.14
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
