Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
213878,Charter Walk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
213878,Charter Walk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,24.1
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.7
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
