Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,23.3
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,23.3
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.51
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
213878,Charter Walk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.86
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.2
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.69
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.46
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
213878,Charter Walk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.77
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
213878,Charter Walk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.8
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.52
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
