Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.22
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.01
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,22.7
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
213878,Charter Walk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.95
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.26
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.54
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.71
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.81
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.25
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.35
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.28
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,24.1
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.54
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.39
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.5
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.47
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
213878,Charter Walk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.92
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.3
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.24
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
213878,Charter Walk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.33
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.5
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.09
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.8
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.47
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
213878,Charter Walk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.28
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.03
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.41
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
213878,Charter Walk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.01
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.0
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.15
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.03
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.32
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
213878,Charter Walk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
