Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.87
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.0
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.11
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.09
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.32
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
213878,Charter Walk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.78
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.38
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
213878,Charter Walk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.15
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.7
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.93
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.75
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.34
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.25
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
213878,Charter Walk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.21
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.15
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.03
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.72
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.32
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.32
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.32
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
