Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.91
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.06
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
213878,Charter Walk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.8
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-16.24
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.09
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.75
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.88
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
213878,Charter Walk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-13.72
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.35
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.21
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
213878,Charter Walk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.75
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.52
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.06
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
213878,Charter Walk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.97
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.18
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.11
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,32.7
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.75
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
213878,Charter Walk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.37
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.11
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,32.8
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
213878,Charter Walk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.41
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,32.2
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
213878,Charter Walk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.44
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.88
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.77
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.9
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
213878,Charter Walk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.57
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.81
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.9
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
213878,Charter Walk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.1
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.87
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.87
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,32.0
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.72
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.97
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
