Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.45
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.26
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.0
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.98
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.98
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.61
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
