Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.33
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.04
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.39
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.3
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.7
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,31.9
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.13
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.84
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.34
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
