Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.94
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.04
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.7
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.3
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.24
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.21
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.14
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.13
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.28
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.05
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.43
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
213878,Charter Walk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
