Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.21
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.01
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.12
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.85
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
213878,Charter Walk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.55
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.75
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.9
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.09
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.23
213878,Charter Walk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
