Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.95
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
213878,Charter Walk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.57
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.63
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,19.8
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,19.9
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
213878,Charter Walk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
