Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,24.1
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
