Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.2
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.82
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.53
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
213878,Charter Walk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.24
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
213878,Charter Walk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.09
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
213878,Charter Walk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.41
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.21
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
213878,Charter Walk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.76
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.15
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
