Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
213878,Charter Walk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.64
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.88
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
213878,Charter Walk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.18
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
213878,Charter Walk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.32
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.57
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.06
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.85
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.03
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.08
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
213878,Charter Walk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.45
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.01
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.82
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.01
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.91
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.5
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.22
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
213878,Charter Walk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.0
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.25
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
