Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
213878,Charter Walk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.19
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.62
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.33
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.4
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
213878,Charter Walk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-14.37
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.21
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.5
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.08
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.51
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
213878,Charter Walk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.63
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.7
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
213878,Charter Walk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.87
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
213878,Charter Walk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.54
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.69
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.13
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
213878,Charter Walk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.49
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.73
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
213878,Charter Walk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.89
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-13.72
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.53
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.5
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.41
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
213878,Charter Walk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.53
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.22
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.06
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
213878,Charter Walk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.08
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.34
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.66
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
213878,Charter Walk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.22
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.55
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.3
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.58
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
