Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.6
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.75
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.27
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.14
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
213878,Charter Walk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-13.88
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.37
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.5
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
213878,Charter Walk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.31
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.76
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.04
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
213878,Charter Walk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.07
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.5
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.11
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,33.2
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
213878,Charter Walk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.44
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.38
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.87
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,34.4
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
213878,Charter Walk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.51
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.62
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.64
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.85
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,35.5
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
213878,Charter Walk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.84
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.54
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.82
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.89
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,36.1
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.36
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
213878,Charter Walk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.51
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.17
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.89
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,36.4
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
213878,Charter Walk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.55
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.17
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,36.5
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
213878,Charter Walk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.11
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.1
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,36.8
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.69
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.73
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,36.9
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,36.8
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
213878,Charter Walk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
