Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,36.9
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,37.6
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,38.3
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,38.0
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,37.6
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,37.1
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,36.8
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,36.2
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,35.5
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,34.9
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,34.1
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.33
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,33.5
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
