Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,32.3
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,32.2
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,32.2
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.94
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
