Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.88
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.21
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.76
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.45
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
