Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.88
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.21
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.18
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.04
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.43
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.22
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.18
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
213878,Charter Walk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.68
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.39
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.35
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.72
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,25.7
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
